Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,72.4
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,18.4
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,74.5
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,76.6
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.79
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,67.7
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
564653,Primary School Colwinston,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,82.5
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
564653,Primary School Colwinston,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,77.3
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,73.9
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,82.8
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
564653,Primary School Colwinston,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,81.4
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
