Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,90.9
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
564653,Primary School Colwinston,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.44
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,96.8
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.95
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,105.0
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
564653,Primary School Colwinston,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,76.3
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,69.6
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
564653,Primary School Colwinston,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,72.4
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
564653,Primary School Colwinston,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
564653,Primary School Colwinston,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.41
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,67.4
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
564653,Primary School Colwinston,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
