Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,68.9
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
564653,Primary School Colwinston,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,65.0
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
564653,Primary School Colwinston,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,55.6
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
564653,Primary School Colwinston,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
564653,Primary School Colwinston,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
564653,Primary School Colwinston,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
564653,Primary School Colwinston,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
564653,Primary School Colwinston,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
564653,Primary School Colwinston,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
564653,Primary School Colwinston,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
