Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
564653,Primary School Colwinston,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
564653,Primary School Colwinston,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
564653,Primary School Colwinston,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
564653,Primary School Colwinston,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
564653,Primary School Colwinston,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
564653,Primary School Colwinston,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
564653,Primary School Colwinston,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
564653,Primary School Colwinston,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,18.3
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
