Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
564653,Primary School Colwinston,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,18.3
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
564653,Primary School Colwinston,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,18.4
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
564653,Primary School Colwinston,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,18.4
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
564653,Primary School Colwinston,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,18.4
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
564653,Primary School Colwinston,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,18.4
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
564653,Primary School Colwinston,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
564653,Primary School Colwinston,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
564653,Primary School Colwinston,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
564653,Primary School Colwinston,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
