Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
564653,Primary School Colwinston,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.73
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
564653,Primary School Colwinston,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
564653,Primary School Colwinston,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
564653,Primary School Colwinston,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
564653,Primary School Colwinston,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
564653,Primary School Colwinston,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
564653,Primary School Colwinston,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
564653,Primary School Colwinston,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
564653,Primary School Colwinston,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
