Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
564653,Primary School Colwinston,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
564653,Primary School Colwinston,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
564653,Primary School Colwinston,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,18.7
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
564653,Primary School Colwinston,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,18.9
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
564653,Primary School Colwinston,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,19.1
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
564653,Primary School Colwinston,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.7
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,19.3
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
564653,Primary School Colwinston,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.8
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
564653,Primary School Colwinston,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,19.6
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
