Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
564653,Primary School Colwinston,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.78
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,19.7
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
564653,Primary School Colwinston,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.63
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.4
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,19.6
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
564653,Primary School Colwinston,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.29
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.38
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,19.5
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
564653,Primary School Colwinston,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.86
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.09
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.87
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,19.3
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
564653,Primary School Colwinston,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.69
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.38
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.33
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,19.0
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
564653,Primary School Colwinston,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.76
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,18.8
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
564653,Primary School Colwinston,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.97
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.4
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,18.8
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
564653,Primary School Colwinston,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.51
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.66
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,18.8
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
564653,Primary School Colwinston,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.51
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.85
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
