Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,18.8
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
564653,Primary School Colwinston,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.07
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.72
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,18.7
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
564653,Primary School Colwinston,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.03
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.87
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.87
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
564653,Primary School Colwinston,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.23
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
564653,Primary School Colwinston,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.19
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.83
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
564653,Primary School Colwinston,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.18
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.49
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.23
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.14
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,18.4
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
564653,Primary School Colwinston,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.1
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.09
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.39
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
564653,Primary School Colwinston,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.88
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.91
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.43
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
564653,Primary School Colwinston,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.8
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.59
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
564653,Primary School Colwinston,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
