Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
564653,Primary School Colwinston,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.34
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.12
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
564653,Primary School Colwinston,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.51
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.28
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
564653,Primary School Colwinston,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.38
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
564653,Primary School Colwinston,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.86
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.12
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
564653,Primary School Colwinston,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.47
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
564653,Primary School Colwinston,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.28
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.95
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,17.2
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
564653,Primary School Colwinston,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.25
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.05
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
564653,Primary School Colwinston,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.14
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.75
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.91
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
564653,Primary School Colwinston,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
