Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.14
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.05
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,16.7
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
564653,Primary School Colwinston,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.99
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.76
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
564653,Primary School Colwinston,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.78
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
564653,Primary School Colwinston,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.77
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
564653,Primary School Colwinston,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
564653,Primary School Colwinston,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.71
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
564653,Primary School Colwinston,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,15.6
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
564653,Primary School Colwinston,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,15.4
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
564653,Primary School Colwinston,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
