Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,15.2
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
564653,Primary School Colwinston,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.03
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.73
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,15.0
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
564653,Primary School Colwinston,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,14.9
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
564653,Primary School Colwinston,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,14.7
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
564653,Primary School Colwinston,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,14.6
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
564653,Primary School Colwinston,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.67
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.11
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,14.5
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
564653,Primary School Colwinston,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.67
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,14.5
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
564653,Primary School Colwinston,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.23
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,72.8
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,14.5
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
564653,Primary School Colwinston,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,14.5
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
564653,Primary School Colwinston,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.12
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,14.5
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
