Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
564653,Primary School Colwinston,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,14.5
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
564653,Primary School Colwinston,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,14.5
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
564653,Primary School Colwinston,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,14.5
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
564653,Primary School Colwinston,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,14.6
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
564653,Primary School Colwinston,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,14.6
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
564653,Primary School Colwinston,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,14.7
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
564653,Primary School Colwinston,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,14.7
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
564653,Primary School Colwinston,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,14.8
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
564653,Primary School Colwinston,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
