Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,14.9
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
564653,Primary School Colwinston,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,14.9
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
564653,Primary School Colwinston,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,15.0
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
564653,Primary School Colwinston,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,15.1
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
564653,Primary School Colwinston,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,15.2
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
564653,Primary School Colwinston,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,15.3
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
564653,Primary School Colwinston,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,15.4
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
564653,Primary School Colwinston,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,15.4
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
564653,Primary School Colwinston,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,15.5
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
564653,Primary School Colwinston,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
