Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,15.6
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
564653,Primary School Colwinston,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
564653,Primary School Colwinston,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
564653,Primary School Colwinston,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
564653,Primary School Colwinston,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
564653,Primary School Colwinston,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
564653,Primary School Colwinston,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
564653,Primary School Colwinston,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
564653,Primary School Colwinston,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
