Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
564653,Primary School Colwinston,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
564653,Primary School Colwinston,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,54.8
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
564653,Primary School Colwinston,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
564653,Primary School Colwinston,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
564653,Primary School Colwinston,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
564653,Primary School Colwinston,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
564653,Primary School Colwinston,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,16.6
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
564653,Primary School Colwinston,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,16.7
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
564653,Primary School Colwinston,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
