Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
564653,Primary School Colwinston,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
564653,Primary School Colwinston,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
564653,Primary School Colwinston,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
564653,Primary School Colwinston,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
564653,Primary School Colwinston,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
564653,Primary School Colwinston,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
564653,Primary School Colwinston,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
564653,Primary School Colwinston,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
